Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
