Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
