Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
