Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
