Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
