Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
