Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
