Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
