Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
