Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
