Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
