Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
