Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
