Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
