Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
