Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
