Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
