Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
