Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
