Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
