Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
