Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,23.5
