Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
