Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
