Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
