Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
