Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
