Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
