Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
