Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
