Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
