Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
