Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
