Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
