Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
