Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
