Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
