Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
