Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
