Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
