Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
