Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
