Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
