Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
