Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
