Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
