Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
