Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
