Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
