Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
