Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
