Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
