Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
