Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
