Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
