Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-5.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-4.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,18.0
