Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
