Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
