Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
