Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
