Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
